Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.74
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.85
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.02
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.45
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.93
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.18
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.18
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.99
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.78
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,63.2
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.3
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,12.5
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.61
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.53
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.83
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.88
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.28
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.57
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.9
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.72
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-10.28
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,22.6
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.55
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.59
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.9
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.23
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.09
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.92
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.82
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.81
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.7
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,67.0
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.9
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.9
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,12.5
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.9
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.39
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.7
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.77
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.15
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
921675,GLENBARR AVENUE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.03
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.2
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.66
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,20.9
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.5
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.47
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.85
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.0
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.95
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.69
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.52
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.41
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,72.2
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.1
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.8
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,12.6
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.34
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.3
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.83
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.43
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
921675,GLENBARR AVENUE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.93
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.11
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-8.97
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,21.9
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.5
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.55
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.82
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.25
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.82
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.79
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.84
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.99
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,72.5
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.1
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.0
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,12.6
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.25
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.1
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.52
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.2
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
921675,GLENBARR AVENUE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.86
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.57
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.4
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.4
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.29
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.19
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.63
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.7
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.34
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.82
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.94
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,64.7
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.3
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.4
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,12.6
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.45
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.48
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.6
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.82
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
921675,GLENBARR AVENUE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.23
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-4.79
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.83
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.29
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.84
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,19.84
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.43
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.71
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,60.3
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.6
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,148.9
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,12.7
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.12
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.05
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.39
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.35
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
921675,GLENBARR AVENUE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.38
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.9
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.67
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.06
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.51
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.41
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.34
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.96
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.6
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.21
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,61.5
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.6
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,153.8
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,12.9
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.13
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.75
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.61
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.97
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
921675,GLENBARR AVENUE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.64
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.25
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.07
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.55
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.82
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.95
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.59
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.26
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.51
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,70.2
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.3
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,134.0
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,12.8
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.21
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.83
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.34
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.67
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
921675,GLENBARR AVENUE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.52
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.96
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.76
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.2
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.42
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
