Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.48
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.57
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.29
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.11
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.26
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,77.1
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.2
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,12.9
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.94
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.87
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.92
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
921675,GLENBARR AVENUE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.13
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.4
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.08
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.75
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.93
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.18
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,19.7
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.23
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.4
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,12.9
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.73
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.77
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.52
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
921675,GLENBARR AVENUE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.68
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.17
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.65
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.7
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.49
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,12.8
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.19
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.8
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.08
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
921675,GLENBARR AVENUE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.61
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-9.14
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.75
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.61
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.81
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.84
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,51.6
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,12.8
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.37
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.62
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.37
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
921675,GLENBARR AVENUE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.23
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.05
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.74
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.61
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.35
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.43
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,76.3
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.7
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,12.8
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.43
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.82
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.71
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.46
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
921675,GLENBARR AVENUE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.17
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.86
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.98
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.67
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.11
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.1
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.67
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.1
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,75.2
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.8
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,146.9
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,12.8
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.56
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.54
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.2
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,44.57
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
921675,GLENBARR AVENUE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.77
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.36
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.15
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.47
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.57
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.54
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.97
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,19.96
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.28
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.07
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,75.7
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.2
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.2
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,12.8
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.14
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.92
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.95
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.31
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
921675,GLENBARR AVENUE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.9
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.04
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.82
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.47
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.94
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.94
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.97
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.17
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.29
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,77.5
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.4
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.5
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,13.0
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.52
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.01
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.58
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.65
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
921675,GLENBARR AVENUE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.87
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.05
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.49
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
