Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.08
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.93
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.49
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.34
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.93
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,70.5
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.1
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.7
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,13.2
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.85
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.56
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.77
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.09
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
921675,GLENBARR AVENUE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.96
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.04
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.62
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.16
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.65
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.93
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.56
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.62
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,65.3
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,122.2
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.4
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,13.3
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.2
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.98
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.92
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.71
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
921675,GLENBARR AVENUE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.52
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.42
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.02
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.95
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.59
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.47
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.18
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.4
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.73
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.19
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,56.0
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.1
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,13.3
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.69
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.26
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
921675,GLENBARR AVENUE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.2
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.83
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.42
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.87
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,16.6
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.99
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.05
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.72
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,13.5
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
921675,GLENBARR AVENUE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.6
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.31
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.23
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.4
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.45
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.04
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,13.5
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.51
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
921675,GLENBARR AVENUE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.61
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-4.15
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.01
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.98
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.41
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.01
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,13.4
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
921675,GLENBARR AVENUE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.85
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.25
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.01
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.07
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.48
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,3.7
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.08
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.49
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.09
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,13.5
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.82
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.94
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
921675,GLENBARR AVENUE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-4.98
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.17
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.22
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.92
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,13.5
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
921675,GLENBARR AVENUE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.19
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.39
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.7
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.89
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.36
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.5
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.28
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,13.5
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
