Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.38
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.52
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.2
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
921675,GLENBARR AVENUE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.01
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.68
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.25
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.48
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.47
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.51
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.22
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,13.5
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.38
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.34
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
921675,GLENBARR AVENUE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-3.86
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.08
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.73
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.15
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,13.7
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.66
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.24
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
921675,GLENBARR AVENUE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.08
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.74
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.43
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.54
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.68
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.74
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.36
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,13.7
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.56
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.06
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.66
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
921675,GLENBARR AVENUE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.06
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.44
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.83
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.08
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.7
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.18
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,13.9
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.09
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
921675,GLENBARR AVENUE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.04
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.35
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.89
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.01
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.3
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.9
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,14.1
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.09
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
921675,GLENBARR AVENUE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.49
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.03
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.21
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.42
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.88
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.32
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.86
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,14.2
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.11
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.23
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
921675,GLENBARR AVENUE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.42
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-4.7
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.65
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.4
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.84
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,14.2
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.13
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
921675,GLENBARR AVENUE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.47
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.14
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.7
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.92
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.28
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.2
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.74
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,14.4
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.88
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.46
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
921675,GLENBARR AVENUE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.66
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.31
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.61
