Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.41
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.32
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.04
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.64
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,14.4
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.39
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.03
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
921675,GLENBARR AVENUE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.59
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.94
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.61
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.41
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.34
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.68
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.38
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,14.6
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.92
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.75
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
921675,GLENBARR AVENUE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.11
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.6
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.18
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.97
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.1
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.87
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.4
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,14.8
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.39
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.51
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
921675,GLENBARR AVENUE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.32
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.79
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.48
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.23
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.69
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.55
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.23
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,15.1
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.67
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.44
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
921675,GLENBARR AVENUE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.78
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.29
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.96
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.3
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.69
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.24
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.73
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,15.3
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.35
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
921675,GLENBARR AVENUE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.65
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.22
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.84
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.97
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.02
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.5
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.38
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.99
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,15.4
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.1
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.63
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
921675,GLENBARR AVENUE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-8.68
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.8
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.37
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.06
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,15.4
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.73
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
921675,GLENBARR AVENUE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.51
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.0
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.83
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-10.98
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.12
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.49
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.34
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.99
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,15.6
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.85
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
921675,GLENBARR AVENUE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.61
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
