Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.52
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.66
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.14
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,15.9
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.1
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
921675,GLENBARR AVENUE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.34
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,3.8
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.06
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.96
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.42
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,15.9
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
921675,GLENBARR AVENUE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.92
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.55
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.15
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.49
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.92
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.5
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.93
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,15.9
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.85
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.96
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
921675,GLENBARR AVENUE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.98
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.66
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.5
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.65
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.4
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.87
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.29
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,15.8
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.63
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
921675,GLENBARR AVENUE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.22
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.79
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.46
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.54
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.17
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.97
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.42
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,15.8
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.8
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
921675,GLENBARR AVENUE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.94
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.13
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.63
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.06
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.83
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.18
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.48
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,15.8
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.11
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.56
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
921675,GLENBARR AVENUE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.03
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.46
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.87
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.24
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,15.8
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.01
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.97
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
921675,GLENBARR AVENUE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.23
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.19
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.04
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.38
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,15.8
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.81
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.18
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
921675,GLENBARR AVENUE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.38
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.01
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.52
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
