Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.04
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.8
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.24
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,15.8
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.5
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
921675,GLENBARR AVENUE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.41
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.96
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.6
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.24
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.56
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.27
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.62
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,15.8
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.27
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.68
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
921675,GLENBARR AVENUE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-4.59
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.99
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.35
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.8
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,15.8
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.34
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.93
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.44
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
921675,GLENBARR AVENUE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.76
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.27
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.88
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.44
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.95
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.08
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.36
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,15.9
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.77
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
921675,GLENBARR AVENUE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.84
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.28
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.64
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.85
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.95
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.46
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.69
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,15.9
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.2
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.16
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
921675,GLENBARR AVENUE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.96
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.7
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.75
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.7
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.09
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,16.0
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
921675,GLENBARR AVENUE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.88
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.63
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.32
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.15
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.85
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.0
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.42
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,16.0
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.83
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
921675,GLENBARR AVENUE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.59
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.34
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.92
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.71
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.94
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.51
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.2
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,16.0
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.85
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
921675,GLENBARR AVENUE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.12
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.68
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.09
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.17
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.54
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,16.1
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
