Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.08
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.45
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
921675,GLENBARR AVENUE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.75
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.54
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.08
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.59
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.43
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.69
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.47
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.78
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,16.2
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.7
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
921675,GLENBARR AVENUE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.7
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.26
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.64
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.36
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.86
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.68
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.23
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,16.1
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.11
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
921675,GLENBARR AVENUE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.44
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.51
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.59
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.79
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,16.1
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
921675,GLENBARR AVENUE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.59
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.06
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.52
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.17
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.42
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.64
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,16.1
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.81
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
921675,GLENBARR AVENUE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.93
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.02
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.99
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.51
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.99
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.97
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.22
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,16.0
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.28
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.55
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
921675,GLENBARR AVENUE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-4.09
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.7
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.0
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.28
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,16.0
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
921675,GLENBARR AVENUE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.83
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.79
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.51
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.5
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.37
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.49
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.74
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,15.9
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.24
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
921675,GLENBARR AVENUE,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.04
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.69
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.56
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.1
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.11
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.07
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.49
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,15.9
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.58
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
921675,GLENBARR AVENUE,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.22
