Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.12
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.77
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.33
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,15.9
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.69
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.4
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
921675,GLENBARR AVENUE,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.36
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.97
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.66
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.48
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.69
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.68
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.4
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,15.9
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.08
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.98
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
921675,GLENBARR AVENUE,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.5
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.07
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.3
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.34
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.02
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,15.9
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
921675,GLENBARR AVENUE,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.33
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.3
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.89
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.49
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.12
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,15.9
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.67
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
921675,GLENBARR AVENUE,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.73
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.36
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.01
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.91
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.07
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.68
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.83
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.59
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,15.9
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.66
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.37
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
921675,GLENBARR AVENUE,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.49
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.07
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.72
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.73
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.18
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.37
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.28
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.81
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,15.8
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.31
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.52
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
921675,GLENBARR AVENUE,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.11
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.72
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.45
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.59
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.65
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.77
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.26
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.86
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,15.8
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.24
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.52
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
921675,GLENBARR AVENUE,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.36
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.93
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.61
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.98
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.79
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.58
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.12
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,15.6
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.14
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.44
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
921675,GLENBARR AVENUE,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.57
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
