Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.23
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.92
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.5
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,15.6
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.57
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.42
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.8
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
921675,GLENBARR AVENUE,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.89
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-8.05
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.25
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.27
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.87
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.99
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.32
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
921675,GLENBARR AVENUE,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.68
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.19
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.36
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.1
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.65
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,15.6
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
921675,GLENBARR AVENUE,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.37
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.46
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.41
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.13
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.7
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.2
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,15.6
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.84
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.7
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
921675,GLENBARR AVENUE,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.31
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.63
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.29
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.65
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.47
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.97
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.76
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
921675,GLENBARR AVENUE,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-4.39
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.17
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.1
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.89
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,15.6
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.97
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
921675,GLENBARR AVENUE,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.59
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.19
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.93
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.96
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.45
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.6
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.41
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,15.6
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.51
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
921675,GLENBARR AVENUE,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.7
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.09
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.86
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.67
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.86
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.79
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.43
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.96
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.56
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
921675,GLENBARR AVENUE,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-3.97
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
