Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.85
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.4
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.96
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.1
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.44
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
921675,GLENBARR AVENUE,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.28
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.79
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.49
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.34
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.43
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.22
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.98
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.67
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,15.4
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.92
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
921675,GLENBARR AVENUE,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.84
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.66
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.27
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.58
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.26
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.38
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.96
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.43
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
921675,GLENBARR AVENUE,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.19
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,17.3
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.6
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.31
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.3
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.16
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.21
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
921675,GLENBARR AVENUE,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.49
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.97
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.7
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.63
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.33
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.52
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.65
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.92
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.9
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.46
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.36
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.8
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
921675,GLENBARR AVENUE,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.2
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.54
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.06
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.36
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.43
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.28
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.06
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.17
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
921675,GLENBARR AVENUE,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.17
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.02
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.66
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.57
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.56
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.91
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.16
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.08
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.74
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.63
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
921675,GLENBARR AVENUE,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.1
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.46
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.3
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.81
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.14
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.45
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.64
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.0
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.17
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.48
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.8
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.47
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
921675,GLENBARR AVENUE,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.25
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.89
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.6
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.03
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
