Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.48
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.58
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.86
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
921675,GLENBARR AVENUE,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.5
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.09
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.46
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.32
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.29
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.95
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.63
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.77
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.85
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.86
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
921675,GLENBARR AVENUE,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.84
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.38
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.14
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.13
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.06
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.37
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.95
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.35
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.46
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.21
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.29
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
921675,GLENBARR AVENUE,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-3.66
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.24
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.34
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.78
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.65
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.23
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.08
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.29
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.86
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
921675,GLENBARR AVENUE,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.05
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.98
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.1
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.43
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.09
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.9
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.97
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.59
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.72
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.97
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.19
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.05
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
921675,GLENBARR AVENUE,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.54
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.04
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.89
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.58
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.72
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.35
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.77
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.43
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.81
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.46
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.94
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
921675,GLENBARR AVENUE,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.64
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.56
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.76
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.66
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.14
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.92
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.18
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.67
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
921675,GLENBARR AVENUE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.83
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.43
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.18
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.2
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.56
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.29
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.1
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.72
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.55
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.0
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.46
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,15.6
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.51
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.85
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.18
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.88
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
921675,GLENBARR AVENUE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.91
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.49
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.23
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.52
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.96
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.81
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.54
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.89
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.37
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.89
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.24
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.3
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,15.6
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.07
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.33
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
921675,GLENBARR AVENUE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.67
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.14
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.87
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.92
