Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.89
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.6
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.57
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.2
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.94
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.34
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,15.6
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.42
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.87
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
921675,GLENBARR AVENUE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.99
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.23
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.04
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.2
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,9.1
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.0
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.73
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.04
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.73
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.2
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.97
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.83
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.9
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,15.6
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.7
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.73
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.93
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
921675,GLENBARR AVENUE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.08
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.53
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.32
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.08
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.99
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.76
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.58
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.5
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.28
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.96
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
921675,GLENBARR AVENUE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.75
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.71
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.09
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.81
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.09
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.63
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.37
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.76
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
921675,GLENBARR AVENUE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.86
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.07
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.25
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.95
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.65
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.85
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.34
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.19
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.76
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.14
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
921675,GLENBARR AVENUE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.04
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.56
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.26
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.91
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.8
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,19.91
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.66
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.84
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,61.3
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.9
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.7
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.54
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.9
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.96
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.84
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
921675,GLENBARR AVENUE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.69
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.68
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.77
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.48
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.12
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.17
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.99
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.64
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.62
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,72.2
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.0
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.5
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.69
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.32
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.8
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.48
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.53
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
921675,GLENBARR AVENUE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.86
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.37
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.22
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.25
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.14
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.88
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.09
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.87
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.69
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.82
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.87
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,70.8
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.1
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,141.9
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,15.4
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.95
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.41
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.87
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.45
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
921675,GLENBARR AVENUE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.36
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.36
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.23
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.98
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
