Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.31
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.62
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.35
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.14
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.92
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,70.9
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.8
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,134.0
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,15.4
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.1
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.59
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.48
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
921675,GLENBARR AVENUE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.11
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.75
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.13
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.37
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.41
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.14
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.42
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.32
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.76
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.88
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.6
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,70.7
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.9
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.7
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,15.3
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.97
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.96
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.68
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.91
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
921675,GLENBARR AVENUE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.76
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.25
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.07
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.46
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.15
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.91
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.32
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.67
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.63
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.18
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.57
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.86
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,64.1
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.6
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.3
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,15.0
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.5
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.31
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.06
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
921675,GLENBARR AVENUE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.28
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.8
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.54
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.71
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.29
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.25
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.87
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.51
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.62
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,54.7
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.6
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,14.8
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
921675,GLENBARR AVENUE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.94
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.61
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.49
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.27
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.76
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.51
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.96
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.97
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.91
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.31
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.47
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.65
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,62.2
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.7
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,115.7
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,14.7
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.2
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.95
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.4
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
921675,GLENBARR AVENUE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.32
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.6
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.5
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.22
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.57
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.31
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.59
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.37
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.6
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.99
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.58
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.41
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.82
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,63.5
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.4
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,14.4
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.77
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.37
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.62
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
921675,GLENBARR AVENUE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.17
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.37
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.07
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.21
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.94
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.56
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.63
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.34
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.19
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,55.9
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.2
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,14.2
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.07
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.3
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.03
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
921675,GLENBARR AVENUE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.03
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.84
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.79
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.34
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.42
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.52
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.81
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.5
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-1.8
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.56
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.44
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.16
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.56
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.84
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,74.0
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.9
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.7
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,14.2
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.84
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.65
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.35
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.24
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
921675,GLENBARR AVENUE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.8
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-4.94
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,13.8
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.16
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.85
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
