Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.81
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.09
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.97
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.88
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.96
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,74.6
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.8
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,14.0
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.76
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.56
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.46
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.95
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
921675,GLENBARR AVENUE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.7
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.37
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.86
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.19
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.89
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.98
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.51
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.66
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.79
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.38
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.66
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,66.5
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.0
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,13.9
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.7
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.88
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.97
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
921675,GLENBARR AVENUE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.28
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.47
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.41
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.86
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.45
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.38
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.06
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.44
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.21
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.37
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.5
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.31
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.67
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,65.9
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.9
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.9
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,13.8
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.9
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.91
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.16
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
921675,GLENBARR AVENUE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.26
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.81
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.78
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.32
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.06
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.75
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.15
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.93
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.05
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.77
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.72
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,63.9
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.6
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,13.7
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.51
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.96
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.91
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.61
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
921675,GLENBARR AVENUE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.54
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.45
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.67
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.38
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.07
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.43
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.77
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.98
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.83
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.74
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,67.2
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.8
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.9
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,13.8
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.33
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.28
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.97
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.16
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
921675,GLENBARR AVENUE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.15
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.64
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.14
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,13.3
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.69
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.39
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.72
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.27
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.56
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.47
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.66
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.21
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,64.9
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.7
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,13.8
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.12
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.48
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.88
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.27
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
921675,GLENBARR AVENUE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.56
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.43
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.36
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.28
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.88
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.56
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.95
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.28
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,19.04
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.53
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.29
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,69.3
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,140.6
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,13.6
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.7
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.68
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.38
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.45
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
921675,GLENBARR AVENUE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.62
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.6
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.41
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.81
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.5
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.13
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.72
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.47
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.21
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.15
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,69.4
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.6
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.9
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,13.5
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.13
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.14
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.36
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.27
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
921675,GLENBARR AVENUE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.78
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.03
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.84
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.15
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.25
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.96
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.21
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.76
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.06
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.83
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.38
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.11
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,73.6
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.6
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.7
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,13.3
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
