Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.85
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.28
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.9
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.31
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
921675,GLENBARR AVENUE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.77
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.11
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.03
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.43
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.03
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.92
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.36
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.1
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.23
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.0
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.59
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.83
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.88
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,69.0
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.1
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.3
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,13.0
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.06
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.49
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.27
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
921675,GLENBARR AVENUE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.4
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.48
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.22
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.55
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.56
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.33
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.65
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.29
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.08
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.5
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.18
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.58
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,64.5
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.1
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,12.7
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.12
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
921675,GLENBARR AVENUE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.26
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.28
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.22
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.3
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-2.27
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.05
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.06
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.59
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.12
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.94
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.4
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,59.5
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,119.9
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,12.5
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.64
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.25
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.65
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.23
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
921675,GLENBARR AVENUE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.01
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.92
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.73
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.1
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.69
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.33
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.12
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.52
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.18
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.76
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.14
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.71
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,61.2
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.8
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.9
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,12.4
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.56
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.43
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.86
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
921675,GLENBARR AVENUE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.5
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.31
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.25
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.63
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.3
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.31
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.12
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.41
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.54
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.71
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.37
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.44
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.89
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,71.2
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,12.1
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.46
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.85
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.47
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
921675,GLENBARR AVENUE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.33
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.27
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.19
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.92
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.32
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.14
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.32
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.65
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.38
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.7
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.82
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,73.0
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,11.9
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.95
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.76
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
921675,GLENBARR AVENUE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.32
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,14.9
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.69
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.51
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.37
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.76
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.14
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.82
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.71
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,74.1
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.9
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.3
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,11.7
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.67
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.39
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.11
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.76
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
921675,GLENBARR AVENUE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.48
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.11
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.48
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.62
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.35
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.7
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.84
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.36
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,74.3
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.2
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.3
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,11.6
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.45
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.36
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.11
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.27
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
921675,GLENBARR AVENUE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.89
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
