Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.57
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.66
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,20.2
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.55
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.86
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.34
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.81
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.13
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,71.8
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.2
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.6
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,11.4
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.83
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.5
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
921675,GLENBARR AVENUE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.72
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.3
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.84
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.43
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.81
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.41
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,73.4
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.2
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.9
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,11.3
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.6
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.44
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.58
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.41
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
921675,GLENBARR AVENUE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.56
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.19
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.85
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.1
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-9.7
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.15
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.73
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.22
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.71
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.45
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,64.9
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.1
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,11.1
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.14
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.51
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
921675,GLENBARR AVENUE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.71
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.25
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.39
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.77
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.87
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.32
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.37
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.2
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,67.1
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.3
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,11.0
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.8
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
921675,GLENBARR AVENUE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.95
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.12
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.96
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.21
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.22
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.78
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.16
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.1
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,65.8
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.7
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.2
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,10.9
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.41
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.56
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.86
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
921675,GLENBARR AVENUE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.62
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.89
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.9
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.51
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.07
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.23
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.76
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.32
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.72
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,65.7
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.2
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,10.9
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.06
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.11
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
921675,GLENBARR AVENUE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.21
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.59
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.6
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.21
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.19
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.07
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,64.8
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.9
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.2
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,11.0
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.1
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.68
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
921675,GLENBARR AVENUE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.82
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.55
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.66
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.98
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.79
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.89
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.16
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,72.2
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.4
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,11.0
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.43
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.47
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.52
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.99
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
921675,GLENBARR AVENUE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.45
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.97
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
