Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.45
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.97
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.77
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.11
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.28
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,71.0
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.3
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.9
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,11.0
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.1
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.15
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.45
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.92
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
921675,GLENBARR AVENUE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.09
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.69
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.01
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.78
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.94
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.33
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,73.2
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.7
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,129.1
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,11.0
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.09
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.11
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.26
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.14
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
921675,GLENBARR AVENUE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.53
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.82
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.48
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.54
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.66
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.54
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.06
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.29
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,71.0
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,11.1
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.04
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.18
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.25
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
921675,GLENBARR AVENUE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-4.09
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.52
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.3
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.26
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.93
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.67
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,74.0
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,119.5
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.5
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,11.1
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.92
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.8
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.68
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.21
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.15
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
921675,GLENBARR AVENUE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.34
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.04
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.33
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.49
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.76
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.65
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.06
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.89
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,69.7
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.4
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.4
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,11.1
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.06
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.85
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.18
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.44
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
921675,GLENBARR AVENUE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.74
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.12
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.21
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.36
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.14
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.71
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.69
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.99
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.05
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,70.0
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.7
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,11.1
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.11
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.27
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.61
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.29
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
921675,GLENBARR AVENUE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.71
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.81
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.82
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.1
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.03
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.59
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.01
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,69.2
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.4
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.1
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,11.1
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.83
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.63
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.18
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.24
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
921675,GLENBARR AVENUE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.85
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.23
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.88
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.71
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.2
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.74
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.01
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,63.6
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.2
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.1
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,11.1
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.66
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.63
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.82
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.11
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
921675,GLENBARR AVENUE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.15
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
