Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.96
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.13
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.28
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.51
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.7
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,63.7
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,11.2
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.29
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
921675,GLENBARR AVENUE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.55
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.2
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.96
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.58
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.42
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.28
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.54
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.27
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.83
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,60.3
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.9
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.7
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,11.3
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.38
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.06
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.85
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
921675,GLENBARR AVENUE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.22
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.58
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.74
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.84
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.15
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,11.4
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.61
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
921675,GLENBARR AVENUE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.49
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.98
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.61
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.1
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.3
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.26
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.41
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.85
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,11.4
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.46
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.13
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
921675,GLENBARR AVENUE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.4
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.56
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.98
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.02
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.33
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.24
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.74
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.19
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,11.4
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.04
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
921675,GLENBARR AVENUE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-4.41
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.79
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.85
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.24
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,11.3
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.75
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
921675,GLENBARR AVENUE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.67
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.3
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.19
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.33
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.19
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.5
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,11.4
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.71
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
921675,GLENBARR AVENUE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.27
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.92
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.44
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.35
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.22
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.4
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.84
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,11.3
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.84
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
921675,GLENBARR AVENUE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.07
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.6
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.27
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.15
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.16
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.62
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.2
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,11.3
