Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
921675,GLENBARR AVENUE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.14
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.44
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.63
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.81
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.73
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.16
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.81
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,11.3
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
921675,GLENBARR AVENUE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.36
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-9.12
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.33
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.54
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,11.3
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.8
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.5
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
921675,GLENBARR AVENUE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-9.94
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.47
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.06
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.27
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,11.2
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
921675,GLENBARR AVENUE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.43
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-10.05
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.27
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,3.7
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.8
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.26
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.71
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,11.1
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.32
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
921675,GLENBARR AVENUE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.19
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.69
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.22
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.19
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.57
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,11.2
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.58
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
921675,GLENBARR AVENUE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.54
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.16
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.66
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.27
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.29
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.66
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.98
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,11.2
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.11
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
921675,GLENBARR AVENUE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-4.08
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.32
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.61
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.06
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,11.3
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
921675,GLENBARR AVENUE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.9
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.38
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.11
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.64
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.92
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.25
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.9
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,11.3
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.25
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.41
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
921675,GLENBARR AVENUE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.31
