Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.03
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.82
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.1
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.74
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,11.3
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.41
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.48
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
921675,GLENBARR AVENUE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.5
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.87
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.06
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.77
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.34
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,11.4
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
921675,GLENBARR AVENUE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.21
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.45
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.98
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.18
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.44
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.88
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,11.4
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.73
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.56
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
921675,GLENBARR AVENUE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.46
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.6
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.02
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.22
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,11.5
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
921675,GLENBARR AVENUE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.25
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.96
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.5
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.14
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.83
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.42
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.64
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,11.4
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.4
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
921675,GLENBARR AVENUE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.36
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.11
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.35
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.56
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.69
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.97
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,11.4
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.46
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
921675,GLENBARR AVENUE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.28
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.72
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.86
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.01
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.23
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.48
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.19
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.44
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,11.4
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.05
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.33
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
921675,GLENBARR AVENUE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.42
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.92
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.61
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.17
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.33
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.87
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.71
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.02
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,11.4
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.6
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
921675,GLENBARR AVENUE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-3.85
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
