Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.29
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.23
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.58
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,11.4
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.06
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
921675,GLENBARR AVENUE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.61
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.1
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.79
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.43
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.98
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.13
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.45
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,11.4
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.46
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
921675,GLENBARR AVENUE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.4
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.07
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.42
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.02
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.84
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.2
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,11.5
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
921675,GLENBARR AVENUE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.68
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.93
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.41
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.85
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.51
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.88
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,11.5
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.91
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
921675,GLENBARR AVENUE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.42
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.89
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.85
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.09
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.46
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,11.6
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.36
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.1
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
921675,GLENBARR AVENUE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.38
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.28
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.29
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.42
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.0
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,11.7
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.99
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
921675,GLENBARR AVENUE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.95
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.49
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.21
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.52
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.92
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,9.1
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.51
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.13
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.71
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,11.6
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.76
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.14
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
921675,GLENBARR AVENUE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.4
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.29
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.17
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.82
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.65
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,11.7
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
921675,GLENBARR AVENUE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.75
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.39
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.06
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.48
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
