Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.4
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.93
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.68
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,11.8
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.45
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
921675,GLENBARR AVENUE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.08
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.7
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.41
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.15
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.66
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.54
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.11
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,11.9
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.23
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.9
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.89
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
921675,GLENBARR AVENUE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.15
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.93
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.44
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.61
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-8.75
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.6
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.42
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.55
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.06
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,11.9
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.76
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
921675,GLENBARR AVENUE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.98
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.32
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.13
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-10.65
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.01
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.67
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.91
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.33
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,12.0
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.74
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.13
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
921675,GLENBARR AVENUE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
